Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8720700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96878
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9839200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90109
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93304
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90695
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9643200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9457399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8157
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9210200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67947
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Min),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L3 Current (Min),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L3 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L2 Current (Min),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L2 Current (Max),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L1 Current (Min),A,176.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L1 Current (Max),A,177.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,176.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91733
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96667
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93384
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88769
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89328
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9541299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87539
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97839
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73495
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9891700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L3 Current (Min),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L3 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L2 Current (Min),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L2 Current (Max),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L1 Current (Min),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L1 Current (Max),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9508
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93222
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8941899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8896799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86014
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9598399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91138
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9633799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9369200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,168.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9012100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92715
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86511
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8732
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9574600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
