Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9881
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97815
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9362799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85016
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.91
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.91
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,251.16
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,251.16
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8952600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93521
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93384
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92505
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93884
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9669200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9914200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87805
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8352
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.66
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.67
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,180.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,180.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,180.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8953200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9455899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9714
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97821
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94406
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86151
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97321
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89679
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93155
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.52
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.64
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9717100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95404
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9297200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88907
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9627100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9759200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89792
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
