Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,149.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9305399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9535799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94232
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92264
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9260200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9029200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9536100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93866
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64715
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93924
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9183899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9682299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9527
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9284
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96619
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92712
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95511
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94275
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97815
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8042600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95221
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9031100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9672799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9488200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92291
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8927299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8916
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9669200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9446100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9055200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97665
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9935299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9177799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93371
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95019
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9622799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
