Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95404
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9600799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94073
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9656399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9118299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8938299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93109
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89459
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94153
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94278
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92435
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9058200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96411
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94583
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92074
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9655100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96393
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9064
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,251.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,251.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,251.23
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,251.3
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9343299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9555
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95206
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95734
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93765
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9548
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9436899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93204
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9459799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8672799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9158
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,250.36
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,250.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,123.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94855
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96405
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9587100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9115
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99066
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94189
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95972
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9441799999999999
