Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92605
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.966
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93353
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9107
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.47
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,171.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94473
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95206
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95935
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96072
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9469299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9571799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94119
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9470200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9416200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92963
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,250.34
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,250.08
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,148.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9423799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93799
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93942
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9210200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9589200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97382
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95175
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8173199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94668
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.05
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,135.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,152.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,152.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,152.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97769
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94614
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9374399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92724
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97769
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98639
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95801
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99634
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9255700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
