Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,180.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,180.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,180.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,150.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94366
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9519299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9285
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9655799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97885
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95691
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9770200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9985
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94385
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,155.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,165.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,193.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,193.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,193.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9527899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9441200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9345100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9915799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9596600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92279
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9284399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,133.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9640200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98346
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9683200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94025
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99139
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95947
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93204
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83044
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9831799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,179.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,183.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,182.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,147.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98016
