Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99374
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9618200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,153.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,157.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,161.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9714700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97308
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90964
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9378299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97391
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9910899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94427
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9538
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96414
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,154.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,164.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9617
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96701
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9402200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9528200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93765
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9796100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98419
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,144.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,170.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,170.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,170.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,165.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9778399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89175
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9313600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93701
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9951200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
