Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97583
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9191299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9003
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,169.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,170.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,180.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,176.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9803799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86477
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91635
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9262100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98444
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8465600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,176.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99103
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97659
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90594
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9802200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9589799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9954799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9398799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9429299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9799200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94504
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,149.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,182.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,183.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,182.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99121
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9477200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9678
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95929
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99051
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99216
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94894
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97482
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9770200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,175.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,176.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,175.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,186.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,186.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,186.12
