Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,177.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,177.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,177.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96442
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98703
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96509
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8768
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9488200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95209
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9067700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9248
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,180.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,180.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,180.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,176.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9835799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9555
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9541299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93289
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97134
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95389
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98434
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8042600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9279799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,177.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,180.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,179.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9910899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9846799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92422
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9220299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89197
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98035
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97839
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9297799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89895
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98614
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,175.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,155.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,159.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,197.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,197.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,197.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98865
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9784799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
