Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9517200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8888799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93173
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96783
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9157700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,170.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,200.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,200.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,200.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9879100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93017
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91885
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90646
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9268799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9884
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99026
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9313600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99695
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,222.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,222.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,222.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9891700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,136.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,136.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,136.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87292
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9082
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9641700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9438200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7832
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,232.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,232.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,232.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,165.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98764
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8904700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95575
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8993200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9942
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.987
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
