Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8342299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8405100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96796
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,197.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,197.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,197.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,186.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,186.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,186.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9838899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9158
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9964299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97244
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8417899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70462
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,161.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,147.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,208.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,209.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,209.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98434
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98782
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96985
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91733
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9870899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9951200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9893799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96893
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8759100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94104
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98987
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,154.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,154.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,240.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95911
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97754
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9818399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86035
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95962
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8565
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5776899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95694
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,250.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,248.2
