Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,170.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,170.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9793700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9923700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,168.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,172.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,169.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91843
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9048799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95767
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99371
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84921
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86218
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8544299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9750700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,149.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,153.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,239.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,241.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98608
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9925799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.43
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77435
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90405
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9932200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9913
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9550200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90176
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46215
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9134200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,174.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,276.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,279.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,278.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9885299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9867600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9909100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75702
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89569
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99066
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9425
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90091
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81872
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92612
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,157.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,157.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,157.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,221.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,221.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,221.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9821799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9768100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
