Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74173
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96649
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9891700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9853799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-83.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-126.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04512
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.44735
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,143.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,188.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,188.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,188.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9459799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99155
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91589
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9489700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9782700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93494
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9844700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88626
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93304
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96509
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,164.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,165.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,164.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,221.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,222.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,222.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9907799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6625300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96967
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9447
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94491
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87802
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9551700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94806
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,209.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,209.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,209.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9872700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98474
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9221799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82058
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95929
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
