Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95511
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9086
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97775
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7387
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,250.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,250.59
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,194.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,195.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,194.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9503799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8762200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76321
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9212899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90097
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9298700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9900200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83926
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8542200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,250.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,144.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96378
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96426
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99026
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7641
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93216
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9456200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9398799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98111
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9669200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9559
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9119200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,250.73
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,250.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,185.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,186.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,186.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91345
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70111
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86239
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9113100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98755
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71905
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8608399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
