Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,183.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,184.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,184.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9901700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9589799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75302
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8645
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94519
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93304
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9575799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9796100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9706100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8225399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.66
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,141.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,141.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,119.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,159.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9543799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9842799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7561
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92819
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9356700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93921
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98715
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75702
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67086
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8871700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96036
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69326
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9362799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9272100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9316399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70831
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9853799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,187.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,187.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,187.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
