Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9590799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93524
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97934
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88949
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8495799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87344
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96619
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9911200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89917
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8730399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.64
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.67
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9732700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96194
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8438100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91012
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8262
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9820200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9629200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92505
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40571999999999997
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97751
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,153.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94714
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9683799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8568100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92245
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77984
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93548
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9040799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9292600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94534
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28978000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82516
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97516
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93915
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72717
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16179000000000002
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93573
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
