Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92847
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6481
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,40.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-93.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55575
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0010199999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78491
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97104
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93381
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.4197
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49895
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9507700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9288
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.30315
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.04924
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95694
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9424399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94742
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6289
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.53661
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80291
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98187
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95096
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7853100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81137
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9629200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87851
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9494
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9548
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9507700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70938
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5262399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84005
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98196
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8503700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
