Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5172399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93774
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9732700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89343
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77484
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9233100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94278
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54278
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76358
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83209
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9930399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94516
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97488
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.50652
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60531
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87298
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98193
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96844
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83624
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.36541
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38131
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82736
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98016
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86767
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9535799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.55798
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8890100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9154
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98639
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96652
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24477
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-171.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9413100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8387399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95245
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,90.25
