Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97403
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95715
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97635
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75076
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9164399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9705799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87271
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9826
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6986600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,136.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,137.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96393
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93091
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93399
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-131.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-127.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.78759
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.43603000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.45623
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48904
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9467200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.40609
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96347
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9660299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9183899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93466
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-139.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.6929
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.40126999999999996
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-57.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97382
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3706
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.93179
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8869299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8581799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95389
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95209
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9680200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.81
