Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84555
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58245
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9702799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93661
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7485
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-100.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.12941
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23705
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,154.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,156.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9604799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9379299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9368
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.81
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87179
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97903
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8196100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9614299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76666
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-112.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-99.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.24211
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.13545
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7438
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98535
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81942
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98703
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-58.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.42867
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9129
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9310299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92599
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9553200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,157.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.32545999999999997
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.00609
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91861
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,172.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,172.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,172.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99261
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84967
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9563
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-58.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.28008
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7126399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9120799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97531
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9415600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
