Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,167.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.70401
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8449399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72927
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,127.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95468
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92395
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96194
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.94
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.53173
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82626
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8403299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90964
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9510200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.70434
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77569
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90085
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L3 Current (Min),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L3 Current (Max),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L2 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L2 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L1 Current (Min),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L1 Current (Max),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-04 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94345
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9153100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92868
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91528
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89105
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94427
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92386
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8370000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78463
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9300200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91656
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9477200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9098799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87469
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92804
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87576
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62866
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.81
