Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90085
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94345
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9114399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9155
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9406399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8775299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8951100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6174
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8621200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9165
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93127
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94183
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9210200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93265
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93414
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93701
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87802
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88733
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89886
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9237
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9378700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96759
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87475
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8570200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99036
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83047
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66784
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81094
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92975
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9035
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
