Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92981
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90085
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9770200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93594
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9670700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92084
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71441
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81863
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,251.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,251.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9193100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94583
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9002700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8997200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85235
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9468700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97278
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8220200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,251.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,251.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,251.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,251.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,249.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8827799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93542
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90448
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9248
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96616
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8739
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95639
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9643200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9340200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82205
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9164399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,250.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89599
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9551700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91617
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92389
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92468
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95157
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
