Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9289799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96231
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9179700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9440299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9125
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93109
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91196
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9562700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9578899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,123.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87344
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95315
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91315
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9480299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9050600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90076
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96252
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96667
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97955
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89456
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92837
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,249.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9378
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9492799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94781
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96124
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9237700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91986
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9611799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9734200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9188799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9122899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
