Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9402799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9213600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96783
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9446100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93143
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94037
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94379
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97778
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93268
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9064
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9425
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96316
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95181
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9154
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93829
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9624299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9638700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97162
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8305299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90164
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9627399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92438
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9265100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96204
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9468700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93616
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9822700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8313
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,143.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
