Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94391
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95526
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9473
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91965
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9444299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93475
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93375
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,250.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,250.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,250.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,156.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9413100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96521
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98105
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9683200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9730200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9862700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9356399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89084
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9552
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,205.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,206.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,205.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,167.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,171.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95511
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96896
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93701
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9465
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96014
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96405
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98575
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99597
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86587
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,206.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,207.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,206.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9532200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94455
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95157
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9853799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
