Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98157
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97583
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98511
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9131799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90961
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,180.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,177.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,180.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,180.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,180.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9535799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96149
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8746299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94614
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89804
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98761
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95972
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93558
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98459
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8708799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91571
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92889
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9673799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95831
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9023700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9611799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96762
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99435
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9553200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,178.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,178.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,178.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9173
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96326
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9472299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97867
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96814
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98755
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92514
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
