Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91235
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90665
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,135.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,162.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,138.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91501
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9613299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96591
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9124700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9719200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96109
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98929
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8685
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,157.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,157.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,157.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9366399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96078
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95462
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9654200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9664
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95529
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97662
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91385
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95084
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88699
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,170.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,135.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94968
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96085
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9068299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9807100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95068
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91043
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8889100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
