Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,177.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,177.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,177.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96829
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9528200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90225
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9771700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95404
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95496
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95209
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78692
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90222
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,162.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9688399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96005
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9426899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90774
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95605
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79464
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9353299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,227.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,227.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,227.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.983
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9854700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8901399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9164700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9931
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9919399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9419200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80237
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9759200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,166.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,166.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,218.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,219.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,218.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98401
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9893200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98816
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
