Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91699
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98718
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9465600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99265
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9409799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9611799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9031399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72235
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9093
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,159.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,252.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,252.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,252.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,209.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,210.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,210.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98706
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9784799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98444
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94345
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91684
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99155
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94934
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97305
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62408
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,179.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,179.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,179.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,217.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,218.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,218.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8916
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92514
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92294
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84057
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92627
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,130.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9617899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9010600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91714
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9649700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9950899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9578200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97562
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
