Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99344
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8566
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96326
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,164.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,165.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,176.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,157.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,157.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,157.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9824200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,157.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,164.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8896200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9252299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94263
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9957299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9570000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95886
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89966
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83447
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,165.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,157.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,226.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,234.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,228.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9697
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9804700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9659700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92181
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9611200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95029
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85626
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,165.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,165.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,165.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,169.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,162.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,152.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97321
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98395
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99274
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93811
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9707
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89923
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98721
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9518700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89792
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99429
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.52
