Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,162.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,191.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,192.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,192.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,230.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,231.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,231.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9761299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9813200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9678
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9653
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9849899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9239200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9882799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98593
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98831
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99045
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9015799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,179.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,179.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,186.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,187.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,186.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92132
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89038
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91443
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98724
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9376200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94781
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,159.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,196.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,196.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,196.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9728100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9477200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8761899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9481200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98288
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94955
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93674
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86795
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,174.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,142.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9824799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95639
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
