Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9479700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92032
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72796
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70605
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8412799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9763799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9128700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9627100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9955700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94678
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91635
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95096
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,151.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,191.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,192.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,192.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,240.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,240.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,240.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9629200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9364899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9181799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9852299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98361
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95801
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9946299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9095799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,189.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,191.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,190.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,153.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9476
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94675
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9174200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
