Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9611200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9297200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98315
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63439
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,192.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,192.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,192.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,181.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,182.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,181.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9723799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,165.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,162.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93268
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96619
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95099
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9169
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84985
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85513
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,226.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,231.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,228.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,152.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,158.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,154.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95373
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97067
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94675
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97436
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99265
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94995
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9371299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91196
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,207.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,211.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,209.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,180.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,181.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,181.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98929
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96744
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86441
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9851700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95981
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9041100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91919
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
