Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,224.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,225.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,224.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,175.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95309
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96204
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8529899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97324
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9875200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9680799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9847100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,182.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,184.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,183.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95505
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9691200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9708600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85251
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98535
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9851700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9840700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98685
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93399
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77215
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9228200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,189.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,190.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,190.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,186.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,187.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,187.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98059
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97159
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85687
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94699
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9851700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9964
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9407
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72424
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,162.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,163.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,197.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,197.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,197.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
