Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95535
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96341
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93066
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95285
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98715
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98154
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9639
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92868
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8114899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96872
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,127.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,152.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9523299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9819899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9374399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9918799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7399899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,168.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9374399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9078700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96777
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98569
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8441700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,192.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,193.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,192.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,181.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,177.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92416
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96414
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9520000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85696
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9618200000000001
