Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9728399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9838600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9455899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98825
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9820200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9781799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92261
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9749399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9792799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9840700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9532799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9879100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9459799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6089399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99634
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,123.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,155.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,224.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,224.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,224.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96741
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95544
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93219
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9768399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91205
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97711
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53915
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98761
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,165.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,178.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,171.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,158.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,158.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92691
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96988
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92868
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.61395
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9028299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9610299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9543799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98572
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
