Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6332
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9436899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,139.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98669
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98856
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7583300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96606
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95929
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94479
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96042
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,220.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,224.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,223.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9850200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9865700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98825
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97983
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98141
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9906299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37594
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90649
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,158.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,158.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,153.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,154.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,159.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,159.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93695
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9774200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90933
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93332
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9600799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9887100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95132
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9785799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98511
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6502899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8440799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
