Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94296
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8645
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95654
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96155
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96442
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94806
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99234
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99225
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99515
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,177.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,179.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,178.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,170.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96301
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9835200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9071600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95242
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9071600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9705799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98898
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9905700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,177.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,178.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,177.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,181.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,180.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94186
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9705799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91885
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9681700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9654200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9093
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91504
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,166.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,166.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,166.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,154.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,154.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9439700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93906
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.25
