Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83514
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83801
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9744299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9601700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9351200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96396
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96173
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93585
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97803
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94968
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97888
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9673799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96054
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92853
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91391
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9821799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88415
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,185.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,185.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,185.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,170.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,171.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,170.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9585600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92395
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91986
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99249
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94668
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9603299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90686
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92715
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8562299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9362799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9520299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92795
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9576399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9564799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
