Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99115
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9553200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85916
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9525100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88879
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9579799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9547399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9206799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91028
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97977
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87295
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70938
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90771
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,154.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9521799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9542200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97491
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8891600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9604799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89575
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9162299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,166.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95026
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98025
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95026
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92517
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86413
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97955
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98819
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96793
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97321
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30146999999999996
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80432
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
