Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92685
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91656
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97919
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91254
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9522700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92895
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1111
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83041
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9475100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98169
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89654
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86865
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91522
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9616399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9857799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62722
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7568600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9525399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9364899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9226700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97003
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.866
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95801
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9774799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89895
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37765
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95065
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
