Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9673799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9325200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92212
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9087200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90466
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8103600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40084000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9149200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,152.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97144
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9183600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83114
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8857700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91791
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9283100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9871200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98114
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81445
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90207
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98862
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9711299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94037
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94726
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87713
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9303299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9283100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89084
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88421
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9838600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,152.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,152.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92874
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9322799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93115
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87539
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9160799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
