Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96121
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9706100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99387
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62927
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98083
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81082
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75354
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8936799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9703700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98959
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5443
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97375
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,161.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,147.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98962
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97601
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97165
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93576
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91443
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92251
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9970100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94479
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9930399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.01012
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9129299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,212.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,212.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,212.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94925
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9951200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9196799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9364899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9382
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99356
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98682
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
