Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96646
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95615
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9321299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,216.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,216.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,216.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9617600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92712
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9515100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8548899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97229
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97372
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97751
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95224
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56515
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8715200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,149.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,158.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,165.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,165.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,165.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9666399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76791
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9223600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9832200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90851
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9795200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54482
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82452
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,226.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,226.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,226.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93909
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99115
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99155
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95975
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91785
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9286200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9946
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9809899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99426
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50378
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9550200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,154.88
