Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,204.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,212.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,208.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94079
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98911
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85534
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95389
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8942899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9972799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77884
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80365
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,169.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,170.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,169.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,162.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89975
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9659399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9514799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85278
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96347
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99521
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92535
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76245
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,158.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9843700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9906
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9085700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9201
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93774
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9909100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94699
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8576299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,137.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,137.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98315
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97241
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
