Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9507399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96851
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9519299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94604
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9922799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95285
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59313
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,209.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,210.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,209.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,170.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,171.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,170.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9901399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9890700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97931
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.884
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83673
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93579
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9851700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9887100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96005
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75222
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99265
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,182.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,182.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,182.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9830899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97803
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9843700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92358
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91461
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97501
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9230299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97775
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74557
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,196.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,197.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,197.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9742700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96683
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93106
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86575
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89722
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9943200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98911
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
