Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90286
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95285
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,177.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,177.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,177.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9891700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9948100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97913
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,171.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,171.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,171.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8415799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89194
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77917
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94275
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9790000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,173.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,222.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,222.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,222.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,182.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,183.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,183.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9835200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9688700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,130.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9525100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67056
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92206
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9930700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9265700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9951200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9670700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97003
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,179.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,177.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,197.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,197.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,197.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98911
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94537
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9228799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95541
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9947799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9415899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91589
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9770200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
