Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,167.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,191.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,190.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96857
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8660899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82458
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97046
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8977299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9844700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74508
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,173.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,175.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96316
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97021
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9030100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92712
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9741799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95209
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9797100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,149.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96106
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97244
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84695
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9343299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96924
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97015
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99344
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9194899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,174.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96829
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
