Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89328
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95462
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9288
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92758
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8825700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,137.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99316
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9692700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81109
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80472
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9572700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9717100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9526100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97372
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8480200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,152.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,123.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,149.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9598399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9588899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88849
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95245
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9624299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9420200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90033
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89651
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9960899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8894
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,165.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,166.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,166.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9314600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9751299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8781700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86654
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.87
