Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8493
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99698
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8935200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90707
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8594
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,123.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93796
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98755
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95178
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9723799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98785
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9750700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92624
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,251.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,253.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,252.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,202.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,202.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9542200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9792799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96759
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91333
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9401799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9851700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9942
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95721
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8587899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,183.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,183.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,183.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9310299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9555
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92422
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86465
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96478
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8623
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9871200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8691399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7868
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89255
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
