Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95785
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98383
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9575799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8659
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9832799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9633799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8983700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9081100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59524
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96991
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,136.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95221
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96967
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9021899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96521
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8659600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95514
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98456
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8257399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9548
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8704799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8816200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91843
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96851
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86395
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8851600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88446
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8689600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99469
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84335
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99875
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7832899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91009
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
