Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86535
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9349700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94968
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9624299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8613299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95785
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9589200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9205
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8560200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91775
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9385700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8986799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8946799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9042
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88449
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9717399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94583
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8825700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96435
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6423
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88894
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9496100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9391200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97131
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9814799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87155
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87884
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9483
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9422
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8916
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92505
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6884399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94806
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9415899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95996
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91379
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9111299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87375
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
