Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9407
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.935
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9297799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87836
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9308200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8326399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89261
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89831
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97015
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9307200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8897700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9311799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9646
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84439
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89575
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88113
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96246
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8670899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9870899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8773799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86126
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92615
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93674
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8332200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9455600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8685299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8555
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8896799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93161
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9334399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
