Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94916
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89822
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8608100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9740000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97021
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80862
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8165899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9197700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9318799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93594
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90179
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9615799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9548
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90741
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9713700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92663
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9810200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91476
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8979799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8570200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92822
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93155
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85156
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94479
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96152
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94275
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8837299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9368299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9083200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91699
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9480299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94379
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8962399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89886
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90527
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92776
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9401200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9193399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
