Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71054
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9169
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91101
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9347200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8867799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9282799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90628
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94571
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9276399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9462
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9789700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67886
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9151600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92816
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9406399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94089
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95068
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9255700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93765
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9511700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83645
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8359700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,251.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,251.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8939799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95734
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9265700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90323
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93243
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92361
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97345
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98529
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74047
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94668
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.83
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.88
