Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,250.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92801
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96152
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9409799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96341
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9088700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8789
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96985
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96741
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9201
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9699399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71209
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97125
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,250.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,250.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9456200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9596899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9449799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8893700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90515
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99277
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9683200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8897700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98511
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8270200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92374
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,250.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,250.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91476
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8954799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87424
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95285
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88144
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87845
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93884
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93796
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7847
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84677
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86325
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,250.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,251.05
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,251.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,249.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97415
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89697
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
