Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90402
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91864
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89349
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91675
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9598700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94427
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96573
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78857
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8836299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,250.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9473
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96759
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9580700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89197
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9001100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88251
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94363
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90607
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88531
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,251.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,251.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,251.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,251.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8997799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9620700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92148
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8933700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98303
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93704
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89599
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.48
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9236700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9654799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96442
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95065
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87628
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85077
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
