Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90927
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9701200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92425
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9013399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88602
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9763799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9553799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97983
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91409
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.871
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,137.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96094
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96857
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91955
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8654200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88434
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95419
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9669200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9083200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9723799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8183600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9536100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97391
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98251
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9104
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87256
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8738100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96725
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9335600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94314
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97565
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8602
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92624
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
