Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9383799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97101
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9164399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8979799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89212
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78518
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89715
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90912
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9842200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95721
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8691700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98611
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90665
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9100299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6716300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90274
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87655
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9313
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93201
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89297
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95575
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89187
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9368
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6502899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9164100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,136.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89236
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97598
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98703
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87713
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9329200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8968799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
