Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9649700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90674
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97031
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84262
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9532200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89776
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9854700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89795
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94183
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9294399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99005
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8326100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9012100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68548
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9568200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,138.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9230299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9871200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96805
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95468
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9430799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96765
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9749399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91446
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6360399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9531200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,175.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,175.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,175.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8603799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89715
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94668
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94095
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9934700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
