Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94495
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8235100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9803799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,175.12
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91446
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91257
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89023
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8960899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79046
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96963
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56207
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,164.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91263
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96878
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98386
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95019
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89026
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98352
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97992
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91165
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80905
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99023
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,175.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,175.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9324
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9508
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98218
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95389
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9082
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96036
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95718
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8193600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
