Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,173.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93252
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93912
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96994
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93176
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9299
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96713
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8872700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91156
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8338
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98651
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,174.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,174.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92596
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92929
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96832
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98782
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93503
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90198
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93866
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96844
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89645
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98981
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88507
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99091
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.66
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,251.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,251.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,149.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94763
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94018
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98163
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96185
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98254
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90994
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94095
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93002
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97574
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99753
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95486
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97961
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
