Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9433
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97797
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8979799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96387
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9389
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99371
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73968
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88434
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93274
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98288
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83825
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97333
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87802
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95096
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98871
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95261
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96622
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77652
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92496
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,251.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,251.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,250.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,249.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,144.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,144.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95142
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92422
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88739
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96033
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8816799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96847
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90787
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96872
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91055
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8756700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,250.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,250.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91305
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93219
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92679
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97293
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87466
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96344
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83194
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
